Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8432299999999999
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92776
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30913
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,236.33
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,236.59
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,236.64
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,83.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,94.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9667
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90423
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76294
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8515
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73327
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76376
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78979
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,236.92
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.17
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,235.14
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,235.36
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,81.12
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.62
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9338700000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81381
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547299999999999
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9800399999999999
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.13
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9179700000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70105
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22981999999999997
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,237.66
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.02
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.03
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,235.62
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,104.88
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,110.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.25
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082899999999999
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90484
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83493
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7480399999999999
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.06
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77835
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69613
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35921
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,235.58
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,235.78
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,236.48
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,234.02
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,234.25
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.11
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9313
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9795200000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83304
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81485
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79232
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65914
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853200000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,235.67
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,235.69
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,234.69
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,234.72
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.7
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,100.5
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,100.75
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.62
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,105.62
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,106.12
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.88
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873700000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9177200000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97052
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84854
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77148
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
