Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.19
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6947300000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30629
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,235.42
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,235.52
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,236.36
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,234.27
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,234.45
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.31
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,78.75
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,76.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96255
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91446
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73111
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.5
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85544
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6329600000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29628000000000004
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,236.53
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,236.64
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,235.23
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,235.36
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,82.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,82.75
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,84.75
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,85.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.88
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869399999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9550799999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79373
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7256100000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.12
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62216
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57058
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,237.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,235.62
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,77.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,79.88
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96152
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8435
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.37
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71478
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69305
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959600000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.06
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6779999999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50472
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30877
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,236.5
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77084
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9461700000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.38
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7897
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6716
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81735
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73107
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67718
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89404
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95291
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697899999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81488
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82809
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8398100000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
