Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.56
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70541
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7844800000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4493
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.08
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.11
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.84
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9540700000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88565
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9807100000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77676
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8253799999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8563799999999999
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.13
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8125600000000001
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6824
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21923
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,236.7
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,236.75
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,237.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,235.55
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9328
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93689
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9637399999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89215
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8630399999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86349
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75885
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9824200000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7823100000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,236.66
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,236.88
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,57.25
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688100000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9515100000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8446299999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84735
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7839
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77786
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.37
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8615700000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54177
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68008
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,237.55
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88559
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95801
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83526
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78036
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8390200000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.19
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.69
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5663100000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5957899999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36245
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.06
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8996
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95505
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.69
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
