Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8089
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82147
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88144
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6151399999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73925
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22956999999999997
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.62
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.66
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8964200000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84726
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566600000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84225
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81726
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9369200000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.87
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76953
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8577899999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29256
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.23
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,237.69
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,237.78
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91107
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82284
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85095
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84598
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8418200000000001
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.81
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.06
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68212
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62011
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38427
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.36
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89654
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8590399999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74368
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7702600000000001
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78064
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.19
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.565
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6554800000000001
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27153
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8647100000000001
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85721
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444299999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.31
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.13
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82611
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71841
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72595
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.87
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.40874
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7945800000000001
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22762
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.06
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,238.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85541
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
