Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.81
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.25
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83801
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56497
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77542
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.06
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68872
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71438
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2549
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87131
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797399999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74853
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6230100000000001
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77154
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.69
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75125
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6314
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30913
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.52
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697899999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74325
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827899999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7911699999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6310100000000001
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81353
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.69
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53057
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63098
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39199
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.73
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.777
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.94
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82721
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60455
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75167
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.44
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5454899999999999
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56201
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35262
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,239.14
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81985
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.94
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574799999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63684
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8063899999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.5
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.31
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5222399999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5715600000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38048000000000004
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9529700000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91501
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95431
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
