Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8271200000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59286
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8106399999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.62
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.75
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255299999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58907
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36451999999999996
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86215
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.88
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8230299999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65084
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85095
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.56
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858299999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31435
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.45
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92261
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8826299999999999
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.94
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79901
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79669
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779600000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.87
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43136
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73126
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2654
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,239.98
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.47
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9061600000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86377
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74035
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66323
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84305
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58227
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7232
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25805
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.05
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708200000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9219700000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96295
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77527
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84955
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7884800000000001
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.38
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62847
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60583
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25875
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.62
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.64
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
