Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89328
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071600000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98456
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.25
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80111
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8519899999999999
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68487
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.63
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52825
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69442
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25463
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.42
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92258
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8422200000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95978
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.37
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71887
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82632
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7903399999999999
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.69
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.87
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65203
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58614
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3211
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602700000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8462200000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77633
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79605
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8193299999999999
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42248
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59878
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34881
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234899999999999
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9670700000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79004
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84924
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8414299999999999
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74249
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70782
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40746
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.86
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.16
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86636
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8342
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8373700000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7855800000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.75
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8199700000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66873
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39773000000000003
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,238.28
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
