Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9033200000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694200000000001
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8165
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84503
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76489
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.62
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70022
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61617
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20095
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,237.78
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86734
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8085
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8681
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77368
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.5
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78286
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70413
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40069
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,237.78
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,64.88
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,66.25
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8419200000000001
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9568200000000001
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76895
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85254
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83709
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.07
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51327
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77481
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31289
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,239.23
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.53
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8356299999999999
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78375
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699600000000001
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8443299999999999
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.37
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50802
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81994
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29998
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.53
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85977
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88592
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.06
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81152
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75735
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84399
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.81
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78027
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72155
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30706
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.31
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
