Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93832
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89056
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.75
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7610399999999999
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71341
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78582
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.25
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69793
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70376
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37838
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,238.14
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,53.5
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8643799999999999
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9721700000000001
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.37
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7398899999999999
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7095
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8537
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.87
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68661
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64181
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21538000000000002
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.39
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9035299999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723799999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82205
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8354799999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36721
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6817300000000001
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9615799999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.08
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.14
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,237.22
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,114.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,114.62
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,100.38
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,100.75
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8994700000000001
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9784799999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8208
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7994
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45202
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73248
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,114.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,114.12
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,99.12
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85846
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898399999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81317
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.12
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.12
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46321999999999997
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65762
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.8
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.78
