Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,109.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,109.38
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.25
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,94.38
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,97.75
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97375
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88431
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922799999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91989
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,84.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61617
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78003
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834299999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,119.88
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,120.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,119.88
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,121.38
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42308999999999997
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75305
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.98
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,73.38
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,73.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,97.12
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,97.62
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91891
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9905700000000001
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80175
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93353
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67678
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71978
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664299999999999
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.42
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,82.88
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.38
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,111.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,111.75
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9874
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8211
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92169
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88415
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64666
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.28
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.31
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,89.5
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,107.25
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,107.75
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8424
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638100000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245899999999999
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80432
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73477
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
