Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.45
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.5
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,78.88
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,119.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,119.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.62
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9159200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9914200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9333799999999999
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65441
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72085
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9654799999999999
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,64.5
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,67.75
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.75
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,117.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,117.5
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.25
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9265399999999999
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606899999999999
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88992
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9786100000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67095
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78897
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515100000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,92.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,109.88
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,110.25
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.12
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9199200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8812200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7099
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75695
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,87.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,87.12
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,106.62
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,107.12
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.88
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8791200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9188200000000001
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64758
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6325
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.953
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,69.38
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,69.62
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,89.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,107.12
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,107.25
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.25
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653299999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9289799999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8859799999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50356
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80609
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
