Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.19
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.5
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.38
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,83.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,115.5
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,116.25
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.88
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9703700000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87729
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707600000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73925
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80105
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,70.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,83.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,83.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.12
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,110.38
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,111.25
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90896
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9255399999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725299999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8143600000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9576399999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96139
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.47
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,89.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,96.88
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,97.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,104.75
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,105.5
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,105.12
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94778
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856299999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809899999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90155
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8056300000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.75
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,91.62
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,92.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.12
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,103.12
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,103.25
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,126.88
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,128.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9050600000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6834399999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79907
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.78
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,236.84
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,84.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,84.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,94.88
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,97.75
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,119.25
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,121.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683799999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94614
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404299999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9173899999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
