Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52428
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74371
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7188399999999999
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,87.88
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,89.12
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,114.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,114.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,103.12
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,103.5
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.38
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653299999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9648700000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59521
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72506
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55917
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,84.12
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,84.62
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,121.88
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,122.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,81.62
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9576399999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9525100000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361299999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6624399999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9710700000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89194
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.53
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,236.02
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,236.19
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,114.62
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,115.5
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,113.12
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,114.25
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.75
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486700000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93719
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72433
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8559899999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,235.69
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,105.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,107.38
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.62
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,94.12
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,95.5
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,95.88
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375600000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863299999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93466
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97351
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8440200000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9753700000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84665
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.22
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.52
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,236.56
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,97.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,99.12
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.25
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,86.5
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,86.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,99.38
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,102.75
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.88
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715299999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9745799999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316700000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334399999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
