Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73947
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83215
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,237.31
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,236.64
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,88.88
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,93.75
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,99.5
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,86.62
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,88.25
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.38
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96396
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8689600000000001
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9598399999999999
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89215
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79989
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.2
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,92.38
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,93.38
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,84.25
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,97.62
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,100.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9732700000000001
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9553799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84485
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541299999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84451
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.2
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,100.12
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,100.12
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,73.75
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.62
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,85.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,85.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757100000000001
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9644799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95132
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90774
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85464
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92099
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,237.48
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,96.25
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,96.5
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.38
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,84.88
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,85.12
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,99.75
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,100.38
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9801
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9757399999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96365
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94714
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79309
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,111.25
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,111.38
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,102.12
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,102.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,93.38
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.12
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9802200000000001
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816600000000001
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92966
