Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93491
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,86.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85278
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87454
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.28
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.5
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,137.62
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,138.25
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,86.25
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,86.38
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,88.75
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,89.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9912700000000001
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96695
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98993
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9676799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9080799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98813
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257799999999999
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,237.64
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,128.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,129.5
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.25
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,103.75
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,104.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,132.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,132.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787299999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785200000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9568200000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739399999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.62
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505299999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848600000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78997
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,238.3
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,110.12
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,110.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.25
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,108.25
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,116.5
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,119.25
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,119.5
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.38
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832799999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.75
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93094
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8815299999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99451
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83124
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.95
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,236.23
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,99.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,103.5
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,103.88
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,128.88
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,141.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93127
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823299999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8738100000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99466
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.03
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,95.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,127.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,127.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.25
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,132.38
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,141.5
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.25
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
