Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667399999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88882
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,236.66
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,133.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,133.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,104.62
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,105.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.88
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,129.75
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,130.12
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95129
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899899999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.25
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9147299999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901399999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8418899999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680200000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8951100000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.81
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.97
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.94
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.11
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,236.22
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,97.5
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,106.5
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,74.75
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,75.25
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.88
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,141.38
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,147.88
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9536100000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94247
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87466
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763799999999999
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9553200000000001
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.8
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.81
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,108.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,108.12
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.12
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,106.38
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,106.5
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,130.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,131.12
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99466
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.5
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,103.25
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.88
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9198299999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805299999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86825
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98813
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.17
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,97.12
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,97.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.38
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,99.62
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,99.88
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.75
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,170.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,176.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96506
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99554
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,76.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93884
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799100000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.17
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.22
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,90.38
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,91.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,122.88
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,140.75
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.12
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,153.5
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,154.38
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,153.75
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94134
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96799
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
