Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96515
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8504
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78332
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8406
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.83
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.31
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,114.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,102.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,102.75
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,67.62
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611799999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9497700000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570299999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875799999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627700000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.86
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,90.75
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,104.5
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,106.5
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,103.88
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.12
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9461700000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9842799999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9670700000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86001
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9118299999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.23
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.12
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.17
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,84.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,138.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,143.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.38
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,112.12
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,112.75
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.62
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9681700000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9752799999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398200000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93066
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9037799999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686299999999999
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83795
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.94
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.58
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.28
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.12
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,94.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,95.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,97.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,98.25
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9560799999999999
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92853
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9323100000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723200000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83746
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.41
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,69.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,96.5
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,97.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.75
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,105.12
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,105.5
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.81
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
