Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94415
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9127200000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9719200000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84741
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.41
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,92.62
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,93.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,94.5
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,97.5
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,112.88
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,115.25
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.38
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91217
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99011
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.75
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,71.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94385
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792200000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7976
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752200000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87979
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,117.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,120.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8688899999999999
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.37
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71527
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8714
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7684300000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9018200000000001
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.61
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.72
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,90.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,95.5
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,85.75
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9786100000000001
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.87
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.44
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02733
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574299999999999
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06255
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65133
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9746100000000001
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,90.5
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.88
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,73.62
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,84.75
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95431
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9705799999999999
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64627
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89435
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71829
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6008899999999999
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8334299999999999
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,44.62
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,83.62
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
