Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.4107
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96146
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.38
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.06
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.44
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19805
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5725899999999999
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5209
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70816
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7460600000000001
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.86
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,75.12
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,75.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424399999999999
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93484
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9487899999999999
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.37
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.06
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43545
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65582
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82837
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81265
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68194
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.63769
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.69
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.44
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56115
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88339
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55584
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6864
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80005
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.69
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.09
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9204399999999999
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.25
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22618000000000002
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393299999999999
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66482
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8358700000000001
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97531
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52007
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.28
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,69.75
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.34813
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8678299999999999
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74737
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.19
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64956
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93661
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87961
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-159.69
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60995
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.83447
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.84
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.58
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,23.25
