Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,53.5
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,53.75
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79837
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.5
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7135
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9658200000000001
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68316
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71243
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7883
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.53
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,88.25
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,88.75
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95132
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82058
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94629
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8691700000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.31
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7511899999999999
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55157
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.02
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.98
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,75.75
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,78.38
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96359
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9683200000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.81
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.13
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7540600000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7120000000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89944
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68038
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.86
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,69.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,77.12
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,77.38
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722299999999999
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8260200000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90356
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8591
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6452
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,84.25
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,84.38
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,72.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,67.88
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,69.62
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.75
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683200000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8649
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95001
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.94
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0678
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70629
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68148
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89505
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95886
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66162
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
