Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61706
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991399999999999
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595299999999999
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89276
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79745
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8882700000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84091
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8299200000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,237.59
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71139
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9870899999999999
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8369700000000001
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59103
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24898
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-164.31
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79956
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.92181
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273399999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9663700000000001
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66964
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69091
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78262
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9589200000000001
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9384100000000001
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.05
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.56
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96796
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96091
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85098
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84546
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90835
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98849
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44591000000000003
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.28
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,99.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,99.88
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,64.5
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.12
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22981999999999997
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736299999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.88
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49654
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.44668
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72305
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-161.31
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90018
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9589799999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.78967
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
