Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.41
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.47
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7944
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429299999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91775
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09816
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88351
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909299999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664299999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44063
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.78
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.61
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.72
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.5
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.46776999999999996
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96347
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94183
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.56
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06941
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87854
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83465
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92538
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712200000000001
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21984
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.55
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.45
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.5
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62951
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.25
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.42922
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8856200000000001
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855299999999999
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.25
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39055
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95929
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.58914
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.48
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,75.25
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9140299999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9361299999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91159
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66171
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415899999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284399999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.19
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.034589999999999996
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,76.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.12
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73919
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9612700000000001
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.68
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9069799999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6343
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.5
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85257
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95242
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07857
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
