Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.14
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71099
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84875
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81787
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90951
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.25
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65878
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6230399999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87292
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94971
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8393200000000001
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9244700000000001
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.19
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67874
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6259100000000001
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66009
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.31
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,67.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96515
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303899999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717399999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75454
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8759399999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90115
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-106.56
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6007600000000001
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76788
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23699
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,68.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94711
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42535
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.44
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5818399999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7293
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.015269999999999999
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.47
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.69
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,75.25
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,86.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,69.12
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379299999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15712
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27944
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515399999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
