Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56713
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6069
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5855600000000001
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.62
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.77
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.84
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201299999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545899999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.94
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72137
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64862
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31972
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89984
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.53
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.94
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,69.88
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,70.62
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88815
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89239
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69589
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82745
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8152699999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6501399999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61166
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.94
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.95
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8603799999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9470200000000001
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.25
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.21666
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92612
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.63
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8701200000000001
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68066
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22080999999999998
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8309
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55767
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96854
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85965
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7592399999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46978000000000003
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.95
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.16
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.19
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,70.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,75.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,68.5
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,96.38
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80975
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492799999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70663
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9530299999999999
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
