Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7431300000000001
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67199
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.55
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,91.12
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,92.38
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,61.5
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,70.12
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.88
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74368
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83514
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54345
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89551
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76312
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83096
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.61
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,97.38
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,98.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.62
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84088
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96042
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754299999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8193600000000001
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212899999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.31
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7987
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65512
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70401
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.55
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.77
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.75
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8720700000000001
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483299999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8874799999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9141799999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175899999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90784
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67657
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.81
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,71.25
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,71.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,82.62
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,87.38
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9474799999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638600000000001
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97656
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78283
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65536
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41258999999999996
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.55
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,92.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,92.38
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,87.75
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92627
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9393299999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697899999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82739
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9391799999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
