Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63146
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446100000000001
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,237.09
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,235.47
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,235.48
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,71.38
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,71.62
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,80.25
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,80.5
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.38
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697899999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76449
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949299999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9919100000000001
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,237.25
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,235.77
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,235.89
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.38
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,110.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,110.75
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.62
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,84.5
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649700000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72219
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9763200000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587700000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99298
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89984
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.41
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,127.75
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,128.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.88
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800600000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414100000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5809300000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78445
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64318
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44158000000000003
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.7
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,78.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,81.5
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9199200000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90091
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53417
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534600000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570000000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80807
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62066
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47292
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,237.62
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.64
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.64
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.16
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.17
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,65.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006299999999999
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9683799999999999
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
