Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63558
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91025
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.82
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.06
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77267
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5666399999999999
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56323
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,237.5
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.92
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.86
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97967
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8947700000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75955
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75241
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279200000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.31
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.06
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49846999999999997
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38643
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.25
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.17
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.22
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,74.75
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,71.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,71.62
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96957
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9525399999999999
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73358
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78103
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.81
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82281
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61447
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50024
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.92
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,79.62
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305700000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94437
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98779
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86105
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7915
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797100000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.56
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8646799999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35891
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.31
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.38
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,105.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,105.88
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9206200000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9072600000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,71.38
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81927
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78289
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65057
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57449
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,235.86
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,235.97
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,236.56
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,236.69
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,233.97
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,234.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.06
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,103.5
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,104.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.75
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866299999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949600000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
