Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.25
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9311799999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8327600000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81295
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,235.94
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,235.97
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,233.81
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,233.86
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.84
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,40.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,90.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,90.88
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,100.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,172.5
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,173.62
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,173.12
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7299800000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784799999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67913
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8502200000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86398
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84857
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5776
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,235.89
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,236.48
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,234.64
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,234.73
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,69.62
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99203
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9680799999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78338
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77441
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749100000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9064
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8116399999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4648100000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,235.91
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,235.03
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,82.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,84.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,84.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,59.5
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8568100000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9305100000000001
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83899
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9676799999999999
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67175
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73205
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,236.03
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,236.09
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,235.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,100.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,100.75
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869100000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9570299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9960600000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75241
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88959
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80157
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75888
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,235.66
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,123.62
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,124.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.75
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77215
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832200000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
