Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9007200000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.63
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82965
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30437
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,236.41
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,234.95
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,234.97
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.95
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,78.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,78.5
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,100.5
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,100.88
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659399999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83273
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69805
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87549
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88116
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7026
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,236.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,237.41
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,235.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,58.12
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,96.38
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,98.62
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76953
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75561
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81692
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70291
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92209
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,237.31
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.47
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,235.5
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,76.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,107.38
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,107.75
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9012100000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88144
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8291299999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9349700000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7783800000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54061
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,234.84
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,234.89
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.88
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,124.62
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,124.88
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,124.75
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95331
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9278200000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915200000000001
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80591
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92874
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.37
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77957
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49935
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6078399999999999
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,235.95
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,111.75
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,112.25
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
