Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587399999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8693200000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77295
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.37
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.87
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7658699999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49141999999999997
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42455
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,236.41
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,75.25
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9484600000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92468
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9923700000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8126800000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79397
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.06
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6956100000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60119
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32042
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,236.58
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,236.62
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,101.38
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,102.12
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9513799999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84506
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9367700000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9041100000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7489
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.13
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79513
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66052
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.299
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,235.36
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,236.22
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,233.98
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,234.03
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.02
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8610200000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82568
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834299999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87982
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77868
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.44
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.56
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86441
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6542
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48449
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,234.56
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,234.61
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.59
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,80.25
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9518399999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9555
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985299999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8387700000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086299999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9209299999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6855399999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7178899999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,236.16
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,236.22
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,234.95
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,234.97
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,69.38
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,53.62
