Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9134200000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8358399999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9409200000000001
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7782899999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8342299999999999
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7565
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67025
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76477
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,236.47
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,234.12
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,234.3
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.25
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9068299999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9088700000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9477200000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.38
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64871
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9023700000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76828
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72226
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33100999999999997
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,236.39
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,236.48
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,235.02
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,235.06
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96606
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82342
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.94
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8317200000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6129399999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9050299999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.56
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81061
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68963
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4052
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,236.09
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,236.12
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.11
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,234.89
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,234.89
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9308799999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9746100000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.06
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8311700000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52557
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89438
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85498
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6359199999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58044
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,236.47
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,237.22
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,235.09
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,235.16
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92401
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87729
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9676799999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79284
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7016600000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9159799999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.19
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.56
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8343799999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59564
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42928
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,236.69
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,236.73
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,237.42
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,235.42
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,235.47
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
