Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9681700000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973700000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890399999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.32
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7175600000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57833
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88864
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77115
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58108
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,236.78
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,236.83
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,237.66
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,235.36
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,235.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,75.62
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,75.88
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.75
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82211
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.56
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76526
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6129399999999999
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91589
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8339200000000001
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74484
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4569
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,236.59
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,236.59
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,61.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.88
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7982100000000001
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9358200000000001
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76623
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325200000000001
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002700000000001
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.88
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8880600000000001
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74524
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50448
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,239.3
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,239.41
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82449
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9781799999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80395
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8045899999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593799999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67694
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69525
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,238.86
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,236.52
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,236.56
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94455
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88266
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95425
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82788
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75241
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.94
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86319
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67379
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4182
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,238.33
