Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79873
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84247
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77398
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7639699999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6618
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45962
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,239.66
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,237.42
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,63.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8466799999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91455
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.25
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8528700000000001
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7525
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9241
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73165
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63955
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67852
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,237.41
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,237.47
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,57.88
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9268799999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9217799999999999
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75998
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8313
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89554
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.81
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79742
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64086
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37956999999999996
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,239.59
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,68.62
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9092399999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624299999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.69
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73263
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88046
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.44
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68963
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71939
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4117
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,238.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7611
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92404
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.44
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7308600000000001
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8056
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8915700000000001
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.19
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83999
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71048
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46633
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
