Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,239.75
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73907
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76602
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83825
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8705700000000001
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7209399999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6593899999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6298199999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,237.19
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682299999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73785
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73895
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8614200000000001
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90533
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.31
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.37
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76202
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6361899999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4995
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,237.25
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9018799999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8669100000000001
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754299999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7716
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82419
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.19
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75702
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59911
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44283
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.14
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,67.5
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8313299999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779700000000001
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7045899999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63949
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89184
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.13
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83575
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6729999999999999
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41762
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.77
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.73
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,67.5
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,68.25
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77282
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.56
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7912
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70422
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8874799999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.88
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
