Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8152699999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66375
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40252
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.64
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88513
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409700000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62152
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265700000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8482299999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74182
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47323000000000004
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.86
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.23
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,95.38
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,95.75
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556600000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8964200000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96799
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8483299999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64645
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89136
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.81
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81521
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6782199999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3655
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.03
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96005
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8879100000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96435
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80542
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73742
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86026
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.5
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73056
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6708
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4839100000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,59.12
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84949
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9570000000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.31
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7680600000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6007
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8776799999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.19
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.19
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77325
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61752
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31556999999999996
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.5
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7925399999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787899999999999
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.19
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76489
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.595
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9099700000000001
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
