Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79602
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62783
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48378999999999994
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.36
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.12
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359999999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9113100000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696299999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85205
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6521600000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9023100000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90249
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6943600000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4512600000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,63.38
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95026
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85745
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64254
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.44
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84216
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66705
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5616399999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.84
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.94
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.58
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,95.12
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,101.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96094
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88482
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787899999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.25
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85257
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74243
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9089299999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78155
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67782
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61459
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.12
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.63
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86279
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7127600000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9012700000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.06
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75842
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72622
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54037
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,101.38
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,101.62
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89523
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8133199999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83575
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8859799999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
