Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.75
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83499
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6924100000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44753000000000004
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,66.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9204100000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9307200000000001
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827899999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78988
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81314
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92001
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8246399999999999
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59707
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50243
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.47
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7814300000000001
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8903200000000001
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.88
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.81
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43215
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.46615
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265399999999999
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9173899999999999
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686600000000001
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34197
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,78.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7590899999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9103700000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415600000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.62
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28731
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7924800000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273299999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97559
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8265
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.73
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.16
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.2
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.44
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,61.12
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.25
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.49593000000000004
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9116200000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63854
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9659700000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88229
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9637399999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87079
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.53
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.5
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,67.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,68.75
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,80.5
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86172
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9120799999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853799999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.13
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
