Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4214100000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94095
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9257799999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79483
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913299999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8309
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.2
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.44
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,86.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,87.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.87
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6842600000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9883700000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98624
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.31
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06505
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92279
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259299999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9058200000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88833
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.2
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.7
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.33
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.42
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,92.12
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,95.12
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,108.62
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,109.5
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93429
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88492
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-108.31
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.17217000000000002
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290200000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87292
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9108
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.5
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,235.72
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,90.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.12
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7135
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9030100000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.30306
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435399999999999
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86871
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5502600000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80993
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.8
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.84
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,70.75
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.75
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,85.62
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76184
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.69
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0024
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9618200000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.87
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66687
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97455
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39614
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.75
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.84
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,83.5
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,80.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,85.62
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.88
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9706100000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
