Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.33373
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111600000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97067
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7138
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72653
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7097100000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.58
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,105.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,105.62
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.12
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7560100000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89764
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05608
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88769
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94568
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.19
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9198
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62713
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29131
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,87.75
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93622
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9905700000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.38
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.75
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04079
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87185
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527899999999999
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.06
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324600000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78882
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31795
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.09
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.59
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.61
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,102.62
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,102.75
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.75
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62679
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88669
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88321
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.69
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71487
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46361
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.75
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.47
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,66.12
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,70.88
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,71.62
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696299999999999
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9760700000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.13
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60555
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8257700000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8668799999999999
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9581299999999999
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8267200000000001
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,61.38
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,61.75
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,61.5
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,84.12
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,84.5
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96152
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
