Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632200000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8834799999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9126299999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6784600000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75097
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,66.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,66.25
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.12
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.75
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,84.12
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,85.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9645100000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96967
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.06
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21633000000000002
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92175
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8793
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8555
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,72.12
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8215899999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89923
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.19
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51635
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89474
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149200000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8282700000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72631
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975200000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93909
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6601199999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436899999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691200000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.5
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94791
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39208000000000004
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,92.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,92.88
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,76.38
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,77.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,116.38
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,117.5
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98129
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.88
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75351
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516899999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7971199999999999
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82785
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55453
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.92
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.75
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,91.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,91.25
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,108.38
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,108.62
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
