Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9905700000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66589
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8638600000000001
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8865
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.06
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95599
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38848
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.25
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.14
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,85.88
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,86.62
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,107.75
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,108.25
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547399999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9572700000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8583700000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88864
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9046299999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8285799999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504299999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36309
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.91
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,87.38
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,87.88
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.62
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598700000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95444
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835200000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89712
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78018
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9231299999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81158
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9435399999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51461
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,59.75
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,79.88
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699399999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,90.88
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,91.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8533299999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9492200000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82199
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91812
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,68.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,91.38
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,91.5
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,162.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,162.25
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,162.12
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96591
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97403
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,91.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,91.88
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.62
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96631
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85245
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74847
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36071
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.36
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,86.75
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,90.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,90.38
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.12
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,129.88
