Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,130.62
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.25
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778100000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99631
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95367
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89712
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9439700000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9851700000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9143399999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67575
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48403
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.41
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,102.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,102.12
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,80.25
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.12
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769899999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930600000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277899999999999
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71295
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5011800000000001
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.36
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.06
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,66.88
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,63.75
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,64.75
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8889799999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908399999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91632
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9351200000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91824
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83514
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70187
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.25
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,235.77
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,235.86
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,88.88
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,89.88
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8939799999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77304
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9622799999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81225
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84265
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84231
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,237.5
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.38
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.44
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,91.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,91.75
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9948100000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80703
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.38
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89975
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66769
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6098899999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,235.16
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,235.22
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,235.47
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,235.48
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.47
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,233.31
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,233.34
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.33
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
