Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,86.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,110.38
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,110.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89181
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84949
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556899999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.31
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9189700000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65176
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46468000000000004
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,236.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,236.83
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,236.92
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,235.03
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,80.5
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,78.25
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,78.62
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95019
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87723
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.5
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772299999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68429
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3181
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,235.92
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,235.97
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.09
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,235.31
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,85.62
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,85.75
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9658200000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96405
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80023
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8776799999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082899999999999
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86835
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60522
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93158
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.2
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.28
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,73.62
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92056
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9137299999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86572
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74362
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9191
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.94
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8568100000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8661200000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50329
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,236.17
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,236.2
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.75
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,66.88
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,71.12
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89645
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84265
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94937
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8973399999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91159
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8735299999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80395
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4694100000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,235.23
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,235.27
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,235.73
