Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,233.91
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,233.95
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85226
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8559200000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6856
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8212299999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77667
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87015
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85696
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,236.09
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,236.14
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.11
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,236.8
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,235.05
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,235.08
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9045700000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896799999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96405
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7872
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84204
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79916
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.82
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72613
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76846
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27562
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,236.94
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,237.02
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.81
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,235.62
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,235.66
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,45.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9204700000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90112
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9499200000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91769
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66903
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80679
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.81
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72436
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70019
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33428
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.09
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,235.69
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,235.69
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92148
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97229
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.5
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338899999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7156600000000001
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274899999999999
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.56
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4266
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74463
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28776999999999997
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.08
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,236.69
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,236.72
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9612700000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444299999999999
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768700000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.63
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.708
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85293
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.94
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34804
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6043
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40374
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
