Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725600000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.12
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65133
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79998
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.56
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.63
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.33083
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64495
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42733000000000004
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.91
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.69
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696299999999999
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9476600000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.06
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.94
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90146
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6918
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72113
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36779
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7853399999999999
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40071999999999997
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.84
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9737899999999999
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9128700000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95004
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90405
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97241
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73843
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.75
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49368
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6613100000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49822
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.2
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.55
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96094
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9366399999999999
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7868
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797100000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81347
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.25
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47126999999999997
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9549200000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34151
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91974
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85974
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97308
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7594
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83514
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.5
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4484800000000001
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62475
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33132
