Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.06
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,69.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,69.75
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9315200000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7832
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7532300000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.13
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32515
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60034
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46663999999999994
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.61
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,68.62
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,68.62
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,69.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,69.75
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91989
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395100000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9760700000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.94
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74728
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73974
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.31
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4537
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7341
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47303999999999996
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,73.12
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,73.38
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.25
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9223600000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85385
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587100000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8475
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7621100000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.94
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38466
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74292
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2394
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.53
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,70.38
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8226600000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588899999999999
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8396299999999999
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812299999999999
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84329
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.94
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49656999999999996
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62078
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34002
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.14
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.19
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.25
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92895
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85916
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80533
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8284
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.38
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
