Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.37
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48589
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63256
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38222
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,68.5
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9541299999999999
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8609899999999999
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.75
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72216
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9810200000000001
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8266
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.69
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.94
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57491
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59408
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3785
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,69.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9883700000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8493
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96701
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7666
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8265399999999999
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60247
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69253
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31737
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.27
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,73.75
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,73.88
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.19
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882700000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75869
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80783
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5920000000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76452
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59429
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,238.16
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93814
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9276700000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9650299999999999
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79767
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901399999999999
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79171
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55648
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63861
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,96.5
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,96.62
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,85.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,85.38
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9656100000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89828
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444600000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.44
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7256100000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77469
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
