Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.44
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6400100000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54372
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.48
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,94.12
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,94.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,78.25
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,78.62
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88287
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79532
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890100000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.807
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7276
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61706
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.75
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,94.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,94.12
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,76.88
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,78.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.12
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483299999999999
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8716700000000001
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425299999999999
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83386
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38054
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65103
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,94.12
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,94.5
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.88
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566600000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8400200000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62417
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70672
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94525
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,96.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,96.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,83.88
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8207700000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96445
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.87
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78314
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75476
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5007199999999999
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80621
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659700000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79333
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77069
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7437699999999999
