Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.37
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58157
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62432
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97421
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.77
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,94.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,94.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,84.62
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8797
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9013700000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725600000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.13
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80066
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73846
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70095
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71417
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726899999999999
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,238.94
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,238.97
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,237.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,96.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,101.5
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,79.75
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.38
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89166
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8241200000000001
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77282
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.38
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5292899999999999
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5515399999999999
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.33
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,87.75
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,87.88
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77407
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9491299999999999
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82278
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85751
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.06
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69012
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56194
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343899999999999
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,238.94
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,238.95
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,93.12
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.12
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90774
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92151
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8051699999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8421
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5931
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7088899999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393600000000001
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,106.12
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,106.5
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,86.62
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9265399999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728399999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9757100000000001
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
