Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84555
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7809699999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65713
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7215199999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95404
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,238.41
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,236.77
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,110.5
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,113.5
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,84.88
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,85.38
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595299999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95383
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8244299999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8071
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58111
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76464
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9645100000000001
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,238.86
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,108.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,108.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.88
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,80.25
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.38
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9067700000000001
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8337399999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7832
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55883
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75946
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,238.53
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,238.56
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,95.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,95.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.12
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,84.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,84.62
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93335
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93896
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96851
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8422200000000001
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84073
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48586
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73849
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717399999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,236.92
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,106.5
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,106.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,106.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,83.62
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,84.25
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95236
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85455
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52093
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7178899999999999
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9709200000000001
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,238.8
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,115.88
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,116.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,85.75
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9894700000000001
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90964
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9865700000000001
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
