Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9235200000000001
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314899999999999
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89581
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.63
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47326
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8182699999999999
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54614
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,83.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,59.75
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,82.12
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9795200000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848600000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90402
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9076799999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.94
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56329
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81866
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49833999999999995
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,238.3
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,75.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,75.38
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,73.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,73.38
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,82.12
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691799999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9807100000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638700000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90246
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404899999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.87
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35274
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85495
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29223000000000005
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,236.23
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,85.25
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,74.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,74.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,84.5
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,85.25
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9804700000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9167200000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90823
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36315
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57482
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,234.56
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,234.64
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.61
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,238.28
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,238.3
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,234.06
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,234.08
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.08
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,109.25
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,109.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.38
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,75.5
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.62
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,83.88
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,84.75
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9704299999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9047799999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90759
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9350299999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4725
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85049
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36675
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,234.53
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.61
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,233.83
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,234.05
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.89
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,107.5
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,108.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,93.75
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
