Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9901399999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.31
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65692
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47997
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,236.69
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,236.7
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,237.73
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,235.8
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,106.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,107.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.75
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,99.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,99.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,89.5
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902299999999999
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67813
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9410700000000001
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46096000000000004
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,235.84
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.95
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,235.59
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,235.66
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,107.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,108.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,77.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,77.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,86.25
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,87.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686600000000001
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96265
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194899999999999
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.82
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77951
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90323
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44714
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,1.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,1.75
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,236.7
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,236.73
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.36
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,236.31
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,94.75
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,96.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.62
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,84.75
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,84.88
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,88.5
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,89.12
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96936
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93848
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91727
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35439
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5585
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,236.39
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,236.42
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,92.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,92.38
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,92.25
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,76.12
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,78.75
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93729
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.06
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22175999999999998
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87356
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40505
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,235.66
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.25
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,235.31
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,86.62
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,88.12
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.38
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,89.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,89.88
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,89.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,97.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,97.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
