Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8939799999999999
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92605
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4002
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9604799999999999
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5647800000000001
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,235.09
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,235.17
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,234.8
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,90.38
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,87.38
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,87.75
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,79.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9311799999999999
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5804699999999999
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566899999999999
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45077
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,236.06
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,237.17
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,237.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,234.64
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,234.69
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,86.12
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,117.88
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,118.25
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9800700000000001
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81912
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.75
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27516999999999997
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45205
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,234.91
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,234.97
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.95
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,234.84
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,234.91
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.86
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,106.5
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,108.75
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.38
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,76.25
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,76.62
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.38
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585600000000001
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82296
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41799
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95114
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5284
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,234.52
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,234.61
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.03
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,234.16
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,234.16
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.16
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,97.25
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,99.12
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,69.5
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,69.62
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,97.75
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818100000000001
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8156399999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7702899999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93491
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48177
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,233.98
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,234.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.14
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,234.02
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,234.03
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.03
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,109.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,110.88
