Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,109.62
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,80.25
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834799999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90375
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9170799999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78671
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111899999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43801
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,73.62
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,77.62
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,77.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,82.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,82.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9781799999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8228700000000001
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539799999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.37
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69458
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33681
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,236.72
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,236.83
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,236.05
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,236.11
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,92.88
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,95.12
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,88.88
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,89.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,76.75
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,76.75
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715299999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908100000000001
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85364
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9591700000000001
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81912
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8539100000000001
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8117
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,236.53
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,236.55
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,237.09
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,234.95
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,235.03
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,69.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,71.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,66.88
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,98.12
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,99.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9693299999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89831
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743299999999999
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88956
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33144
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,236.28
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,236.31
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,235.27
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,235.31
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,86.88
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,88.25
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.88
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,99.12
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,100.38
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.88
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9867600000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86246
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79275
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85516
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,236.38
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,237.58
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,237.64
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,235.42
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,235.48
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
