Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,103.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,103.38
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,103.38
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,78.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,95.12
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,95.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.25
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98895
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9096700000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85946
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9722
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81103
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89215
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8393200000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,235.48
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,235.61
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.56
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,236.33
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,234.17
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,234.39
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,80.38
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,85.62
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,77.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,77.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,77.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,107.38
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,123.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.12
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816600000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9962799999999999
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,97.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,97.75
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93185
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87866
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83545
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86926
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,235.39
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,235.44
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.41
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,236.36
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,233.73
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,233.77
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.75
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,90.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,90.75
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,74.25
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,74.5
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,74.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,131.12
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,131.5
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.38
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9615799999999999
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9535799999999999
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9351200000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5532199999999999
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,235.36
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,236.19
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,234.5
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,234.73
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,99.62
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,99.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.75
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,107.62
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,108.12
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,109.88
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,110.12
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98505
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545600000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9750700000000001
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.69
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80209
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39913000000000004
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,235.48
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,235.56
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,235.84
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,235.94
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,234.25
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,234.28
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.27
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,116.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,120.12
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,119.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,119.5
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.38
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,105.12
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,107.12
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.25
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79504
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.94
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.70123
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426899999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9072899999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-158.06
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6672899999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8486299999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
