Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.36
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.41
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.88
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95529
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92404
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.38
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6846300000000001
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83145
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66418
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-161.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60754
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.69525
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.81
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,67.62
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,68.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.56042
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89575
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92227
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7296699999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82119
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6029899999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.19
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76156
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752200000000001
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.22386999999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.28
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.34
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.39
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70187
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90469
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83673
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.94
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-72.62
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.034010000000000006
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71353
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20369
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.44
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8063899999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97821
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5877899999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93835
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646299999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8383799999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87823
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8710600000000001
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62417
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77594
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.33
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.41
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72793
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9549200000000001
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.44
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.19
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67385
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75937
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56381
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.38
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81799
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9720799999999999
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.38415
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
