Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.09
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.59
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,59.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8396899999999999
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92786
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.12
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17128
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89035
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8714
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52755
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99466
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6940000000000001
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.86
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.42
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,89.5
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8544
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89279
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.87
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05064
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77273
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77881
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.665
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8448200000000001
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.34
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,78.12
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,79.25
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.88
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84945
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9716799999999999
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-74.5
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28203
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75647
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18004
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54165
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114600000000001
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,56.75
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92206
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78564
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80197
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71212
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7453
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7629100000000001
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.16
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.47
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.03
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,67.62
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.38
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,76.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,77.62
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9520000000000001
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.31
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74752
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8807
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5042300000000001
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.12
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
