Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6582899999999999
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4063
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9046
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13845
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9458
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59692
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.63
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71643
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8383799999999999
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38692
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9448799999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9284
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.19
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45698999999999995
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90179
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8233299999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79477
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9817799999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.95
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.98
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.81
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,115.5
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,120.88
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8167399999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8779600000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627100000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45183
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91727
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84131
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8613299999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7540899999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36407
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8619100000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94296
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9549200000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63665
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595299999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.94
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86395
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9156200000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34945
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.48
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9087799999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7962600000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86166
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9622200000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
