Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88479
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73831
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33852
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.73
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,64.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.12
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,73.12
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,74.62
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74612
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646600000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829100000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761899999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8795799999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581200000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9528200000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53664
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,71.62
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,70.5
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92242
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91745
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539100000000001
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9039299999999999
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76739
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43825
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.17
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.78
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,96.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.88
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9799200000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9426899999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96957
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741399999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87155
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87259
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68838
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44482
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.95
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.28
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,75.62
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,76.88
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,57.88
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,63.38
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,64.12
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82644
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9542799999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77359
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75042
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.19
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77636
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6484
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37295
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.34
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.25
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.16
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.17
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,83.38
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909399999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9262100000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71444
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78503
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
