Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.06
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406700000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55901
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25267
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,236.39
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,234.91
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,234.92
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,78.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,95.12
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,95.62
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9267299999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99774
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,139.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75848
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9911200000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9113100000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80752
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7402
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909399999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.08
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.06
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,235.41
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,44.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,93.88
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,94.25
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,187.38
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,192.62
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81585
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7879
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71096
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.621
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,236.48
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.22
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.55
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.56
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95673
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9753700000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9316399999999999
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8282700000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747600000000001
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78378
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67828
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.402
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,234.66
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,234.67
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,235.42
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.36
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,233.36
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,233.41
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.39
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,67.38
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,67.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,81.88
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.38
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816299999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9734799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8680100000000001
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94183
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.37
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75836
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556899999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3127
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,235.78
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,236.52
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,234.42
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,234.48
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.45
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,64.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,88.62
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,95.25
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99298
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856299999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
