Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80386
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92514
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81112
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7575
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87918
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,236.77
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,236.81
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,235.8
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,235.86
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,69.88
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,70.75
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,111.25
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,111.38
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.38
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,85.5
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9683200000000001
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80111
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.63
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72985
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74826
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32555
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,236.78
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,72.75
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.88
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,77.25
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,78.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.62
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9944799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890399999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869600000000001
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8364799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.63
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92035
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789100000000001
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30062
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,236.25
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,236.34
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.41
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,235.61
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,115.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,115.25
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.12
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,86.88
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,87.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,90.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.75
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9705799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939899999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9575799999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8251299999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.81
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65585
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8209200000000001
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25856
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.81
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.83
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,77.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,83.12
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,79.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,79.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,68.25
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98206
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9568200000000001
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8761899999999999
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.06
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62203
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68643
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26964
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,75.38
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,75.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,82.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,82.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9572700000000001
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783299999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
