Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8459399999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8642299999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.94
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9475399999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75067
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44097
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,235.44
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,235.53
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.11
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,234.22
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,234.31
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.28
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,76.62
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,61.75
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9400299999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9579799999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93735
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8388
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.19
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63885
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71609
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52596
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,236.14
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.11
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,236.53
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,236.59
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,235.17
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,235.2
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,76.5
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,87.38
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.25
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9661200000000001
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82937
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9417399999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71872
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9590799999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,235.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,235.64
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.12
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,236.14
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,233.56
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,233.59
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.58
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,78.88
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.88
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,85.12
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,85.5
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,137.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,137.38
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.12
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444899999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9855
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77179
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87771
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6328699999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93674
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5331
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.59
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,235.62
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9557200000000001
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99359
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81491
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97372
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91476
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68417
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6925600000000001
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,237.23
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,237.27
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.62
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,235.36
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,235.41
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,118.75
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,119.12
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671299999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
