Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9182100000000001
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8658100000000001
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79602
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.44
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62856
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6167199999999999
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,237.73
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.86
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,236.33
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.12
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,100.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,100.38
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,100.12
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898399999999999
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8027
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212299999999999
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53466
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71518
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88174
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,236.97
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.02
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,237.09
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,235.27
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,235.33
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,95.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,95.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.12
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,82.12
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561200000000001
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92114
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919100000000001
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79294
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8645299999999999
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56417
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9548
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,236.47
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,236.5
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,237.33
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,234.67
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,234.69
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,119.5
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,119.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,119.62
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86798
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74411
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81115
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630700000000001
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.13
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27239
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78988
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38606999999999997
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,236.52
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,236.55
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,234.19
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,234.22
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444299999999999
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8667
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9261799999999999
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.63
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81421
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69235
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84039
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.56
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65774
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79251
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51958
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,236.17
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,236.17
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.36
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,235.09
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,235.11
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
