Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9020100000000001
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9638100000000001
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8063
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66961
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.75
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6078399999999999
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73321
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35119
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,236.42
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,236.44
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,235.05
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,235.08
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91525
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92038
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98505
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76635
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70736
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7564
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65808
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72738
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32659
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,237.73
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,236.22
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85449
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8915700000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7599100000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7966
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.69
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5707300000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68484
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43196999999999997
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.08
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,236.8
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,236.88
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901700000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90909
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8631
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7561
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84698
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.31
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8239700000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9470200000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32015
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.08
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,236.86
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908100000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94345
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.06
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632200000000001
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76242
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8657799999999999
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.37
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6886899999999999
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34624
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,238.3
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.22
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,41.88
